Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,13.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,9.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,15.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,99.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,16.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,9.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,11.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,107.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,10.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,17.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,12.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
