Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,17.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,14.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,14.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,13.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,16.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,12.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,10.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,20.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,102.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,20.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,17.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
