Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,18.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,23.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,16.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,78.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,18.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,14.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,20.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,16.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,15.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,21.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,13.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,19.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,111.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,24.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,22.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,125.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,20.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,13.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,21.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,109.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
