Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,24.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,20.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,21.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,21.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,25.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,109.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,15.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,15.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,19.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,18.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,28.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,22.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,22.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,23.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,24.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,28.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,23.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,24.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
