Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,21.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,21.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,19.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,20.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,19.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,11.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,17.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,22.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,16.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,16.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,22.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,16.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,18.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,21.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,12.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,15.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,14.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,12.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
