Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,14.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,14.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,15.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,14.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,15.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,26.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,11.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,16.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,16.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,16.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,16.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
