Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,11.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,8.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,16.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,12.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,13.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,19.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,15.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,9.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,10.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,14.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,16.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
