Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,11.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,21.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,108.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,21.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,17.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,21.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,20.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,21.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,14.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,19.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,15.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,129.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,10.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,128.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,131.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,12.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,12.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
