Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,131.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,13.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,14.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,8.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,127.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,132.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,14.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,9.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,129.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,131.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,14.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,130.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,16.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,15.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,124.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,129.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,13.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,129.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,14.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,125.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,15.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,122.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,124.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
