Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,123.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,19.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,20.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,14.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,118.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,120.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,20.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,20.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,15.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,121.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,120.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,20.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,129.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,118.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,21.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,18.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,16.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,133.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,23.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,133.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,114.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,20.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,22.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,143.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,113.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,23.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,139.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,113.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
