Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,27.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,18.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,17.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,128.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,109.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,25.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,20.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,15.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,108.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,109.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,19.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,19.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,108.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,24.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,19.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,108.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,17.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,14.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,14.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,129.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,24.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,113.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,24.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,14.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,125.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
