Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,17.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,130.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,23.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,11.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,18.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,114.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,21.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,27.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,24.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,18.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,26.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,22.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,17.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,27.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,24.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,16.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
