Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,20.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,23.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,19.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,109.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,21.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,26.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,139.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,22.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,15.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,22.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,133.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,24.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,15.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,24.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,137.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,18.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,19.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,23.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,119.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,103.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,17.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,23.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,116.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,19.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,21.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,119.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,24.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,23.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
