Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,19.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,19.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,21.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,120.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,21.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,23.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,129.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,18.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,106.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,16.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,15.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,20.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,113.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,118.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,15.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,13.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,109.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,15.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
