Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,99.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,19.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,14.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,17.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,111.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,105.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,16.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,119.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,105.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,18.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,11.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,114.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,19.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,11.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,13.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,126.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,17.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,14.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,120.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,104.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,22.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,18.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,106.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,25.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,20.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,14.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
