Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,10.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,100.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,97.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,22.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,9.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,28.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,20.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,12.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,32.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,20.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,13.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,34.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,26.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,14.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,31.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,23.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,17.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,110.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,108.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,26.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,29.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,113.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,22.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,22.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,105.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
