Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,112.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,24.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,126.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,22.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,23.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,18.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,117.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,136.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,22.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,16.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,124.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,144.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,19.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,28.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,19.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,121.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,153.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,24.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,20.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,19.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,153.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,160.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,24.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,18.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,167.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,198.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,23.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,17.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,20.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,210.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,222.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
