Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,22.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,19.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,218.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,209.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,25.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,13.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,23.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,231.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,211.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,19.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,17.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,195.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,207.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,29.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,20.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,208.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,203.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,22.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,15.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,15.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,197.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,189.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,20.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,163.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,177.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,28.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,24.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,147.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,164.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,26.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,15.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,13.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,158.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
