Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,159.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,24.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,12.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,150.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,152.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,22.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,19.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,126.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,150.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,19.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,22.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,13.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,126.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,146.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,120.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,145.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,19.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,20.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,12.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,127.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,146.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,19.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,148.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,147.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,20.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,23.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,11.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,128.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,143.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
