Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,20.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,135.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,139.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,18.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,13.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,133.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,139.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,16.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,136.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,139.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,22.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,121.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,137.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,138.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,133.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,15.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,16.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,26.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,174.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,133.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,21.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,128.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,129.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,19.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,10.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,125.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,123.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
