Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,17.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,10.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,120.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,118.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,19.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,13.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,115.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,14.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,109.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,138.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,13.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,141.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,10.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,117.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
