Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,113.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,102.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,116.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,13.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,104.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,14.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,11.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,17.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
