Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,15.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,13.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,7.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,13.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,14.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,11.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,6.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,13.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
