Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,13.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,8.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,13.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,7.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,20.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,20.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,12.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,20.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,9.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,21.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
