Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,15.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,9.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,20.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,9.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,14.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,20.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,10.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,69.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,14.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,21.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,22.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,9.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,10.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,17.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
