Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,17.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,25.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,17.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,23.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,10.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,23.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,11.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,26.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,12.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,18.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,23.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,16.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,23.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,13.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,19.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,25.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,21.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,16.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
