Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,26.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,12.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,21.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,26.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,13.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,23.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,24.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,14.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,20.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,18.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,22.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,21.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,116.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,31.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,17.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,12.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,122.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,26.24
