Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,13.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,22.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,27.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,13.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,24.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,30.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,11.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,25.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,27.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,19.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,12.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,105.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,16.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,26.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,131.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,32.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,20.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,26.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,17.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,128.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
