Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,19.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,20.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,123.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,29.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,20.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,126.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,26.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,17.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,115.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,24.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,24.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,27.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,23.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,18.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,27.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,22.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,22.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,29.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,26.63
