Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,18.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,25.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,29.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,26.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,29.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,25.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,28.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,24.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,19.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,27.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,24.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,27.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,24.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,28.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,13.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
