Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,23.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,29.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,12.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,19.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,24.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,24.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,26.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,27.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,22.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,25.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,18.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,19.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,15.08
