Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,20.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,23.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,100.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,18.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,15.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,99.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,113.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,20.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,120.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,20.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,32.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,142.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,16.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,120.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,183.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,24.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,24.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,161.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,269.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,22.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,255.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,368.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
