Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,31.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,21.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,355.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,398.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,20.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,27.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,16.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,375.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,400.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,20.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,23.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,387.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,402.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,22.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,19.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,393.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,414.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,22.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,21.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,20.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,409.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,424.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,26.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,28.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,19.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,405.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,450.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,25.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,28.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,18.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,433.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,501.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,21.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,30.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,22.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,505.5
