Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,530.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,26.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,26.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,529.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,529.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,25.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,542.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,546.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,20.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,25.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,27.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,561.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,571.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,22.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,22.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,576.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,591.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,19.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,20.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,20.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,596.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,593.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,585.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,591.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,15.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,21.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,17.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,596.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,600.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
