Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,21.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,24.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,595.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,602.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,23.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,21.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,21.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,605.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,605.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,25.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,21.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,20.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,604.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,608.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,25.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,22.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,609.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,604.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,30.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,601.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,597.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,27.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,22.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,22.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,589.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,587.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,34.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,19.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,18.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,552.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,578.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,29.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,15.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,553.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
