Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,562.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,17.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,30.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,15.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,538.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,546.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,22.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,15.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,511.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,542.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,23.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,18.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,506.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,536.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,24.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,26.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,506.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,537.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,20.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,17.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,528.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,555.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,16.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,22.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,550.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,556.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,20.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,22.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,562.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,523.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
