Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,22.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,14.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,510.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,445.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,18.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,444.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,191.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,17.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,176.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,132.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,17.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,136.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,13.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,11.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,131.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,139.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,16.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,126.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,139.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,16.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,125.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,145.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,131.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.3
