Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,134.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,119.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,17.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,110.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,119.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,11.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,127.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,124.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,120.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,126.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,12.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,127.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,125.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,14.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,135.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,122.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,133.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,118.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
