Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,22.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,107.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,11.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,22.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,110.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,114.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,12.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,18.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,12.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,13.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,115.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,123.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,115.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,121.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
