Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,111.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,119.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,10.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,106.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,119.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,10.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,20.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,122.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,10.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,20.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,103.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,129.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,11.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,134.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,20.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,122.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,142.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,20.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,128.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,152.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,138.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
