Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,10.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,137.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,15.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,15.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,17.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,12.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,12.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,10.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
