Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,12.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,12.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,10.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,15.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,17.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,101.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,15.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,15.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,13.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,11.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,14.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,13.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
