Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,18.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,15.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,16.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,20.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,16.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,25.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,114.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,24.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,22.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,24.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,23.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,15.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,15.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,13.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,107.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,33.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,18.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,13.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,109.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
