Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,16.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,11.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,105.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,19.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,11.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,21.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,19.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,11.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,24.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,19.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,28.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,19.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,30.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,21.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,107.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,19.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,17.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,27.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,23.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,18.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
