Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,21.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,21.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,22.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,17.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,20.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,19.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,20.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,29.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,19.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,28.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,19.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,17.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,19.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
