Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,12.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,12.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,13.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,13.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,12.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,13.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,9.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,104.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,12.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,113.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,11.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,112.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,16.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,130.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,128.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
