Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,14.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,12.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,127.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,135.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,18.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,128.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,142.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,12.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,153.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,154.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,15.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,146.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,216.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,13.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,16.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,226.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,460.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,17.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,15.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,454.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,581.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,19.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,17.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,564.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,618.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,20.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,14.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,607.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
