Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,636.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,16.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,12.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,15.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,633.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,656.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,12.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,644.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,674.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,650.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,692.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,20.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,651.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,713.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,17.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,24.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,684.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,732.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,22.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,720.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,746.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,21.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,734.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,763.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
