Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,19.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,12.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,760.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,769.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,17.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,11.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,768.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,784.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,20.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,18.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,789.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,795.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,24.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,795.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,789.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,19.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,14.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,772.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,769.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,17.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,14.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,773.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,764.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,20.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,18.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,758.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,778.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,19.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,14.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,776.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
