Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,821.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,20.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,12.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,822.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,825.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,20.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,11.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,16.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,833.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,825.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,15.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,824.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,817.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,19.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,13.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,801.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,813.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,22.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,817.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,816.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,20.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,822.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,825.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,24.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,811.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,830.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
