Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,13.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,833.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,837.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,14.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,15.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,13.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,830.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,847.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,20.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,13.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,824.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,836.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,19.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,22.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,11.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,806.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,804.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,10.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,763.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,795.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,23.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,767.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,794.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,13.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,15.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,785.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,783.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,21.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,13.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,770.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
