Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,771.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,27.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,14.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,14.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,755.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,784.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,27.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,19.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,771.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,779.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,23.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,17.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,769.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,776.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,22.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,13.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,754.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,500.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,22.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,23.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,14.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,481.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,22.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,10.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,123.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,14.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,21.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,17.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,111.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,148.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
