Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,17.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,22.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,121.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,145.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,28.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,28.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,14.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,119.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,136.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,18.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,130.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,135.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,16.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,11.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,134.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,127.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,127.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,14.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,12.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,138.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,117.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,15.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,15.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,13.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,118.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,112.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,15.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,119.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
