Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,18.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,12.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,22.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,22.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,76.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
