Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,79.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,11.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,19.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,11.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,18.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,10.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,21.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,7.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
