Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,10.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,26.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,8.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,60.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,28.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,9.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,60.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,11.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,29.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,27.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,12.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,29.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,30.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,10.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,27.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,12.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
