Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,22.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,9.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,13.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,14.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
