Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,9.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,13.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,10.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,13.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,14.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,10.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
