Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,13.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,15.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,15.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,15.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,14.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,13.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,15.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,15.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,14.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,13.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,17.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,15.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,107.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,125.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
