Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,28.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,14.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,105.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,25.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,18.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,12.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,20.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,17.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,14.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,23.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,15.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,18.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,101.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,23.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,16.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,22.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,23.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,24.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,23.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,22.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,12.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
