Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,20.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,13.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,17.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,15.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,65.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,20.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,25.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,16.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,17.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,15.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,81.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,24.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,15.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,21.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,119.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,28.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,17.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,23.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,118.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,13.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,136.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
