Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,29.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,20.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,124.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,30.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,15.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,19.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,118.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,33.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,20.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,110.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,32.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,27.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,127.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,32.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,16.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,22.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,114.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,16.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,23.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,122.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,31.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,23.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,123.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,32.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,21.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,23.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,109.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
