Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,32.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,22.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,33.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,24.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,26.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,111.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,29.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,15.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,27.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,131.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,30.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,16.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,29.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,129.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,10.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,20.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,119.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,26.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,119.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,31.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,10.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,13.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,130.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
