Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,32.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,15.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,119.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,21.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,23.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,19.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,17.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,23.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,17.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,17.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,14.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,11.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,16.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,19.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,9.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,22.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,15.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,11.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
